Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
