Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,7.4
