Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
