Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
