Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-17.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,72.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
