Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-20.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-19.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-19.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-24.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-18.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
