Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-16.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
