Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
