Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
