Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-18.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-20.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
