Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-17.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
