Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,transformer,,Temperature,C,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,transformer,,Temperature,C,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
