Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,transformer,,Temperature,C,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,transformer,,Temperature,C,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,transformer,,Temperature,C,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,transformer,,Temperature,C,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,79.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,transformer,,Temperature,C,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.84
