Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,transformer,,Temperature,C,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,92.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,transformer,,Temperature,C,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,transformer,,Temperature,C,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,transformer,,Temperature,C,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
