Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,transformer,,Temperature,C,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,transformer,,Temperature,C,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
