Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,transformer,,Temperature,C,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,transformer,,Temperature,C,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,transformer,,Temperature,C,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,transformer,,Temperature,C,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,transformer,,Temperature,C,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,transformer,,Temperature,C,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,transformer,,Temperature,C,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,transformer,,Temperature,C,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
