Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,transformer,,Temperature,C,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,transformer,,Temperature,C,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.38
