Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
