Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
