Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
