Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,transformer,,Temperature,C,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,transformer,,Temperature,C,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
