Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,transformer,,Temperature,C,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
