Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
