Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,86.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
