Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
