Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
