Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,transformer,,Temperature,C,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
