Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,transformer,,Temperature,C,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,transformer,,Temperature,C,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,transformer,,Temperature,C,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,transformer,,Temperature,C,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
