Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
