Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
