Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
