Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
