Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
