Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
