Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.74
