Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
