Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,transformer,,Temperature,C,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,transformer,,Temperature,C,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,transformer,,Temperature,C,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,transformer,,Temperature,C,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,transformer,,Temperature,C,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,transformer,,Temperature,C,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
