Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,transformer,,Temperature,C,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,transformer,,Temperature,C,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,transformer,,Temperature,C,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,transformer,,Temperature,C,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,transformer,,Temperature,C,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,transformer,,Temperature,C,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,transformer,,Temperature,C,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,transformer,,Temperature,C,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,transformer,,Temperature,C,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
