Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,transformer,,Temperature,C,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,transformer,,Temperature,C,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,transformer,,Temperature,C,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,transformer,,Temperature,C,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,transformer,,Temperature,C,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,transformer,,Temperature,C,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,transformer,,Temperature,C,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,transformer,,Temperature,C,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.18
