Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,91.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,transformer,,Temperature,C,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,87.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,transformer,,Temperature,C,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,118.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,171.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,transformer,,Temperature,C,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,transformer,,Temperature,C,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-22.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,transformer,,Temperature,C,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-21.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,transformer,,Temperature,C,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
