Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,80.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,transformer,,Temperature,C,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,transformer,,Temperature,C,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,85.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
