Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
