Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
