Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-19.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-24.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
