Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
