Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,147.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,71.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
