Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
