Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,transformer,,Temperature,C,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
