Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
