Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
