Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
