Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,transformer,,Temperature,C,10.6
