Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
